Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535140,Mounton Road. Chepstow,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535140,Mounton Road. Chepstow,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
