Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535140,Mounton Road. Chepstow,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535140,Mounton Road. Chepstow,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535140,Mounton Road. Chepstow,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
