Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535140,Mounton Road. Chepstow,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535140,Mounton Road. Chepstow,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535140,Mounton Road. Chepstow,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535140,Mounton Road. Chepstow,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535140,Mounton Road. Chepstow,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
535140,Mounton Road. Chepstow,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.88
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535140,Mounton Road. Chepstow,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
