Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
535140,Mounton Road. Chepstow,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.65
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535140,Mounton Road. Chepstow,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.17
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535140,Mounton Road. Chepstow,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535140,Mounton Road. Chepstow,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
