Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535140,Mounton Road. Chepstow,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535140,Mounton Road. Chepstow,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535140,Mounton Road. Chepstow,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.0
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535140,Mounton Road. Chepstow,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.27
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.7
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
535140,Mounton Road. Chepstow,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535140,Mounton Road. Chepstow,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.2
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
