Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.0
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535140,Mounton Road. Chepstow,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.7
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535140,Mounton Road. Chepstow,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.4
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
535140,Mounton Road. Chepstow,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535140,Mounton Road. Chepstow,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.36
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.6
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
535140,Mounton Road. Chepstow,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
535140,Mounton Road. Chepstow,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.4
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
