Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.2
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
535140,Mounton Road. Chepstow,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
535140,Mounton Road. Chepstow,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
535140,Mounton Road. Chepstow,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
535140,Mounton Road. Chepstow,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
535140,Mounton Road. Chepstow,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
535140,Mounton Road. Chepstow,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
535140,Mounton Road. Chepstow,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.25
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
