Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.39
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
535140,Mounton Road. Chepstow,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
535140,Mounton Road. Chepstow,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
535140,Mounton Road. Chepstow,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
535140,Mounton Road. Chepstow,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
535140,Mounton Road. Chepstow,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
535140,Mounton Road. Chepstow,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
535140,Mounton Road. Chepstow,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
535140,Mounton Road. Chepstow,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
