Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535140,Mounton Road. Chepstow,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
535140,Mounton Road. Chepstow,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.2
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535140,Mounton Road. Chepstow,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.58
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.3
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.12
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535140,Mounton Road. Chepstow,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
