Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
535140,Mounton Road. Chepstow,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.6
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,23.7
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
535140,Mounton Road. Chepstow,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.88
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535140,Mounton Road. Chepstow,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
535140,Mounton Road. Chepstow,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,24.2
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,24.3
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
