Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.4
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.01
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.5
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.7
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.8
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,25.0
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,25.1
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535140,Mounton Road. Chepstow,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
