Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.4
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.48
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.6
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.8
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.9
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,26.1
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535140,Mounton Road. Chepstow,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
