Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.55
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535140,Mounton Road. Chepstow,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,27.3
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.65
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.58
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
535140,Mounton Road. Chepstow,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.71
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
535140,Mounton Road. Chepstow,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
