Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.84
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
535140,Mounton Road. Chepstow,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.81
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535140,Mounton Road. Chepstow,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
535140,Mounton Road. Chepstow,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.91
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535140,Mounton Road. Chepstow,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.56
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535140,Mounton Road. Chepstow,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.76
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
535140,Mounton Road. Chepstow,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.95
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
