Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535140,Mounton Road. Chepstow,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.29
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.87
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
535140,Mounton Road. Chepstow,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535140,Mounton Road. Chepstow,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
535140,Mounton Road. Chepstow,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.65
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
535140,Mounton Road. Chepstow,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
535140,Mounton Road. Chepstow,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
535140,Mounton Road. Chepstow,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.05
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
535140,Mounton Road. Chepstow,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
