Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
535140,Mounton Road. Chepstow,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.76
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
535140,Mounton Road. Chepstow,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.2
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
535140,Mounton Road. Chepstow,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.82
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
535140,Mounton Road. Chepstow,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
535140,Mounton Road. Chepstow,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
535140,Mounton Road. Chepstow,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
