Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
535140,Mounton Road. Chepstow,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.7
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
535140,Mounton Road. Chepstow,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.14
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
535140,Mounton Road. Chepstow,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.79
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.21
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.35
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.9
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
535140,Mounton Road. Chepstow,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.4
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.9
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
535140,Mounton Road. Chepstow,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.28
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.18
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
535140,Mounton Road. Chepstow,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.86
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.3
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
535140,Mounton Road. Chepstow,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
