Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
535140,Mounton Road. Chepstow,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.58
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.3
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535140,Mounton Road. Chepstow,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.39
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
535140,Mounton Road. Chepstow,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
535140,Mounton Road. Chepstow,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.74
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
535140,Mounton Road. Chepstow,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
535140,Mounton Road. Chepstow,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.44
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
