Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535140,Mounton Road. Chepstow,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535140,Mounton Road. Chepstow,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
535140,Mounton Road. Chepstow,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
535140,Mounton Road. Chepstow,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
535140,Mounton Road. Chepstow,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
535140,Mounton Road. Chepstow,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
