Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535140,Mounton Road. Chepstow,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
535140,Mounton Road. Chepstow,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
535140,Mounton Road. Chepstow,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
535140,Mounton Road. Chepstow,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.54
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
535140,Mounton Road. Chepstow,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
535140,Mounton Road. Chepstow,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
535140,Mounton Road. Chepstow,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
