Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535140,Mounton Road. Chepstow,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.2
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535140,Mounton Road. Chepstow,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535140,Mounton Road. Chepstow,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
535140,Mounton Road. Chepstow,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
