Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
