Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535140,Mounton Road. Chepstow,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.52
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
535140,Mounton Road. Chepstow,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535140,Mounton Road. Chepstow,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
