Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
535140,Mounton Road. Chepstow,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535140,Mounton Road. Chepstow,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
