Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535140,Mounton Road. Chepstow,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535140,Mounton Road. Chepstow,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
535140,Mounton Road. Chepstow,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535140,Mounton Road. Chepstow,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
535140,Mounton Road. Chepstow,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
535140,Mounton Road. Chepstow,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
535140,Mounton Road. Chepstow,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
