Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.9
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535140,Mounton Road. Chepstow,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.7
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
535140,Mounton Road. Chepstow,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.1
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
535140,Mounton Road. Chepstow,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.9
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
535140,Mounton Road. Chepstow,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.7
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535140,Mounton Road. Chepstow,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.46
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
