Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.5
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535140,Mounton Road. Chepstow,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.3
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535140,Mounton Road. Chepstow,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535140,Mounton Road. Chepstow,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
535140,Mounton Road. Chepstow,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
535140,Mounton Road. Chepstow,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
535140,Mounton Road. Chepstow,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
535140,Mounton Road. Chepstow,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
535140,Mounton Road. Chepstow,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
