Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535140,Mounton Road. Chepstow,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
535140,Mounton Road. Chepstow,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
535140,Mounton Road. Chepstow,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.03
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
535140,Mounton Road. Chepstow,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
535140,Mounton Road. Chepstow,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535140,Mounton Road. Chepstow,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
