Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.2
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.3
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.4
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.5
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.6
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.49
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.8
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
