Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.9
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.0
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,25.2
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.6
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.7
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
