Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.9
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.0
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535140,Mounton Road. Chepstow,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
