Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.81
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
535140,Mounton Road. Chepstow,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.72
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.23
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.3
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535140,Mounton Road. Chepstow,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.23
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
535140,Mounton Road. Chepstow,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.53
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535140,Mounton Road. Chepstow,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.66
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
535140,Mounton Road. Chepstow,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.28
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
