Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.44
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.42
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
535140,Mounton Road. Chepstow,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.89
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535140,Mounton Road. Chepstow,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.94
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
