Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535140,Mounton Road. Chepstow,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535140,Mounton Road. Chepstow,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.34
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
