Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535140,Mounton Road. Chepstow,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.91
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535140,Mounton Road. Chepstow,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
535140,Mounton Road. Chepstow,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535140,Mounton Road. Chepstow,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
