Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
535140,Mounton Road. Chepstow,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535140,Mounton Road. Chepstow,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535140,Mounton Road. Chepstow,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
535140,Mounton Road. Chepstow,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535140,Mounton Road. Chepstow,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.46
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
