Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.2
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535140,Mounton Road. Chepstow,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.86
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535140,Mounton Road. Chepstow,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535140,Mounton Road. Chepstow,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535140,Mounton Road. Chepstow,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535140,Mounton Road. Chepstow,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
