Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535140,Mounton Road. Chepstow,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.87
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535140,Mounton Road. Chepstow,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.13
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
535140,Mounton Road. Chepstow,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.42
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
535140,Mounton Road. Chepstow,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535140,Mounton Road. Chepstow,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
