Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.2
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535140,Mounton Road. Chepstow,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.11
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
