Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535140,Mounton Road. Chepstow,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535140,Mounton Road. Chepstow,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
