Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535140,Mounton Road. Chepstow,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.94
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
