Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535140,Mounton Road. Chepstow,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
