Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
535140,Mounton Road. Chepstow,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535140,Mounton Road. Chepstow,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535140,Mounton Road. Chepstow,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535140,Mounton Road. Chepstow,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535140,Mounton Road. Chepstow,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535140,Mounton Road. Chepstow,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535140,Mounton Road. Chepstow,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
