Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535140,Mounton Road. Chepstow,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
535140,Mounton Road. Chepstow,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
535140,Mounton Road. Chepstow,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
535140,Mounton Road. Chepstow,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.64
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535140,Mounton Road. Chepstow,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.05
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
