Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
535140,Mounton Road. Chepstow,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.31
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
535140,Mounton Road. Chepstow,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.02
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,21.48
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535140,Mounton Road. Chepstow,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.96
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.47
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
535140,Mounton Road. Chepstow,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
