Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535140,Mounton Road. Chepstow,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
535140,Mounton Road. Chepstow,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.7
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
535140,Mounton Road. Chepstow,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535140,Mounton Road. Chepstow,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
535140,Mounton Road. Chepstow,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
535140,Mounton Road. Chepstow,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
