Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.39
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535140,Mounton Road. Chepstow,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535140,Mounton Road. Chepstow,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.99
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.0
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
