Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.3
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
