Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.49
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535140,Mounton Road. Chepstow,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
535140,Mounton Road. Chepstow,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
535140,Mounton Road. Chepstow,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
