Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535140,Mounton Road. Chepstow,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535140,Mounton Road. Chepstow,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535140,Mounton Road. Chepstow,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
535140,Mounton Road. Chepstow,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.4
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
535140,Mounton Road. Chepstow,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
535140,Mounton Road. Chepstow,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
535140,Mounton Road. Chepstow,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.73
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
