Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
535140,Mounton Road. Chepstow,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
535140,Mounton Road. Chepstow,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.94
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
535140,Mounton Road. Chepstow,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.28
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
535140,Mounton Road. Chepstow,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
535140,Mounton Road. Chepstow,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
535140,Mounton Road. Chepstow,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535140,Mounton Road. Chepstow,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
