Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535140,Mounton Road. Chepstow,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
