Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535140,Mounton Road. Chepstow,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.02
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
535140,Mounton Road. Chepstow,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535140,Mounton Road. Chepstow,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535140,Mounton Road. Chepstow,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535140,Mounton Road. Chepstow,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
