Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
535140,Mounton Road. Chepstow,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535140,Mounton Road. Chepstow,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.71
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535140,Mounton Road. Chepstow,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.29
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.32
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
535140,Mounton Road. Chepstow,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.96
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
535140,Mounton Road. Chepstow,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.51
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
