Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535140,Mounton Road. Chepstow,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.46
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535140,Mounton Road. Chepstow,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.6
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535140,Mounton Road. Chepstow,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.63
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535140,Mounton Road. Chepstow,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535140,Mounton Road. Chepstow,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
