Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.55
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
535140,Mounton Road. Chepstow,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.52
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
535140,Mounton Road. Chepstow,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.63
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.95
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
535140,Mounton Road. Chepstow,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
535140,Mounton Road. Chepstow,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.67
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
535140,Mounton Road. Chepstow,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.36
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.24
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
535140,Mounton Road. Chepstow,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.23
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
535140,Mounton Road. Chepstow,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.01
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
