Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
535140,Mounton Road. Chepstow,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.29
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.08
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
535140,Mounton Road. Chepstow,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
535140,Mounton Road. Chepstow,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
535140,Mounton Road. Chepstow,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
535140,Mounton Road. Chepstow,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.27
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
535140,Mounton Road. Chepstow,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.71
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.58
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.28
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
535140,Mounton Road. Chepstow,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.87
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
