Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
535140,Mounton Road. Chepstow,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.74
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.71
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
535140,Mounton Road. Chepstow,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.56
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
535140,Mounton Road. Chepstow,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.46
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.5
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
535140,Mounton Road. Chepstow,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.25
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
535140,Mounton Road. Chepstow,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.91
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.68
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
535140,Mounton Road. Chepstow,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
535140,Mounton Road. Chepstow,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
535140,Mounton Road. Chepstow,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
