Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535140,Mounton Road. Chepstow,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
535140,Mounton Road. Chepstow,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
535140,Mounton Road. Chepstow,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.85
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
535140,Mounton Road. Chepstow,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.52
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535140,Mounton Road. Chepstow,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
535140,Mounton Road. Chepstow,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.93
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
