Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
535140,Mounton Road. Chepstow,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
535140,Mounton Road. Chepstow,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
535140,Mounton Road. Chepstow,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.44
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
535140,Mounton Road. Chepstow,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
535140,Mounton Road. Chepstow,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
535140,Mounton Road. Chepstow,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535140,Mounton Road. Chepstow,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535140,Mounton Road. Chepstow,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
