Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535140,Mounton Road. Chepstow,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535140,Mounton Road. Chepstow,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
535140,Mounton Road. Chepstow,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.08
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.98
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
535140,Mounton Road. Chepstow,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.26
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
535140,Mounton Road. Chepstow,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.8
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
535140,Mounton Road. Chepstow,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.79
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
535140,Mounton Road. Chepstow,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.3
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
