Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
535140,Mounton Road. Chepstow,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535140,Mounton Road. Chepstow,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.3
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
535140,Mounton Road. Chepstow,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.26
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.75
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
535140,Mounton Road. Chepstow,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535140,Mounton Road. Chepstow,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
535140,Mounton Road. Chepstow,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.71
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
535140,Mounton Road. Chepstow,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
