Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
535140,Mounton Road. Chepstow,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535140,Mounton Road. Chepstow,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
535140,Mounton Road. Chepstow,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
535140,Mounton Road. Chepstow,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
535140,Mounton Road. Chepstow,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535140,Mounton Road. Chepstow,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.51
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
535140,Mounton Road. Chepstow,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
