Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535140,Mounton Road. Chepstow,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535140,Mounton Road. Chepstow,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
535140,Mounton Road. Chepstow,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535140,Mounton Road. Chepstow,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
535140,Mounton Road. Chepstow,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
